Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,12.9
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,12.8
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.13
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,12.7
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,12.6
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722712,Hawksworth Crescent,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,12.5
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.89
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
