Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.49
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
