Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,12.2
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722712,Hawksworth Crescent,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.4
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,12.3
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.01
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,12.4
722712,Hawksworth Crescent,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
