Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
722712,Hawksworth Crescent,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.9
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,14.5
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722712,Hawksworth Crescent,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.99
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
