Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.61
