Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.56
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.42
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.67
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722712,Hawksworth Crescent,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.67
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.2
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
