Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.3
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.4
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722712,Hawksworth Crescent,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.98
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.28
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.72
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722712,Hawksworth Crescent,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,16.8
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.75
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.46
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
