Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.31
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.52
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.22
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,17.8
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.1
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,17.7
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722712,Hawksworth Crescent,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,17.6
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.58
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,17.5
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.88
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.47
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722712,Hawksworth Crescent,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,24.4
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.97
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.28
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.88
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722712,Hawksworth Crescent,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.05
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.64
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.3
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.34
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
