Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.16
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722712,Hawksworth Crescent,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,22.83
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.45
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.11
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.66
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
722712,Hawksworth Crescent,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,16.3
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,16.2
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
