Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.58
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,16.1
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,16.0
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722712,Hawksworth Crescent,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,15.9
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.37
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,15.8
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.43
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,15.7
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,15.6
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
