Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,15.2
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,15.1
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,14.9
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,14.8
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,14.6
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,14.4
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,14.3
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.38
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,14.2
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.09
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,14.1
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722712,Hawksworth Crescent,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
