Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,14.0
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,13.9
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,13.7
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,13.6
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,13.5
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.41
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
