Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.3
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,13.0
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,transformer,,Temperature,C,13.1
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.74
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,transformer,,Temperature,C,13.2
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,transformer,,Temperature,C,13.3
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,transformer,,Temperature,C,13.4
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
