Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,14.84
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.28
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.31
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
