Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.1
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.45
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.43
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.15
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.07
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.34
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.16
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.96
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.5
