Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.73
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.78
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
722712,Hawksworth Crescent,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.82
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.32
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
722712,Hawksworth Crescent,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.78
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722712,Hawksworth Crescent,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.61
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.5
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.21
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
722712,Hawksworth Crescent,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.78
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722712,Hawksworth Crescent,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.29
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.69
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722712,Hawksworth Crescent,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.64
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
