Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.59
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,18.3
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,18.2
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,18.1
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,18.0
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,17.9
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
