Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
