Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.82
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722712,Hawksworth Crescent,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
