Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,16.4
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,16.5
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,16.6
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.49
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.43
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,16.7
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.33
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
