Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,16.8
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.38
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,16.9
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,17.0
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722712,Hawksworth Crescent,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
