Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722712,Hawksworth Crescent,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,17.1
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,17.2
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.54
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
722712,Hawksworth Crescent,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,17.3
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,17.4
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,22.78
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,15.5
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,24.38
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
