Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,24.53
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,25.54
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.43
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
722712,Hawksworth Crescent,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,26.02
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722712,Hawksworth Crescent,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,29.9
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.41
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.49
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,29.77
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.58
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,29.5
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,31.45
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.53
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,36.37
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,22.16
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,153.0
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.77
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
722712,Hawksworth Crescent,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,37.95
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.78
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,103.4
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,160.6
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
