Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.93
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
722712,Hawksworth Crescent,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,42.94
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.65
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,179.8
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.51
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
722712,Hawksworth Crescent,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,37.51
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.12
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722712,Hawksworth Crescent,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,38.19
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
722712,Hawksworth Crescent,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,40.89
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.77
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.92
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
722712,Hawksworth Crescent,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,41.6
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.95
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,172.5
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
722712,Hawksworth Crescent,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,47.5
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.1
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.06
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
722712,Hawksworth Crescent,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,44.85
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,187.1
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.46
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.67
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
722712,Hawksworth Crescent,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,40.26
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.04
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,168.3
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.52
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
722712,Hawksworth Crescent,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,40.41
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,169.1
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
