Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.02
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.11
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
722712,Hawksworth Crescent,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,43.48
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,181.8
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
722712,Hawksworth Crescent,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,46.6
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,22.03
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,194.4
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.25
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
722712,Hawksworth Crescent,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,46.65
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.33
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,132.1
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,195.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.48
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
722712,Hawksworth Crescent,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,44.86
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,188.0
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.66
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
722712,Hawksworth Crescent,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,44.52
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.15
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,136.7
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,187.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.98
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.76
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722712,Hawksworth Crescent,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,47.79
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.89
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,201.3
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,22.9
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.1
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
722712,Hawksworth Crescent,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,47.87
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,137.7
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,201.0
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,22.8
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.76
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.04
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
722712,Hawksworth Crescent,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,44.08
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,185.8
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,22.6
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.96
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.84
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
722712,Hawksworth Crescent,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,43.93
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,25.67
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.17
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
