Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.36
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
722712,Hawksworth Crescent,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,42.9
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,181.5
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.39
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,80.31
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
722712,Hawksworth Crescent,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,41.06
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,99.8
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,172.0
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.28
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.34
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
722712,Hawksworth Crescent,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,42.37
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,25.62
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.11
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.73
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
722712,Hawksworth Crescent,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,38.14
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.26
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,160.2
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.12
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
722712,Hawksworth Crescent,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,27.91
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.07
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.76
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
722712,Hawksworth Crescent,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.73
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722712,Hawksworth Crescent,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.17
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
