Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.82
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722712,Hawksworth Crescent,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.19
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
722712,Hawksworth Crescent,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.83
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
