Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722712,Hawksworth Crescent,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.08
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.2
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.26
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.57
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,20.8
