Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.87
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
722712,Hawksworth Crescent,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
