Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.48
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,12.71
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
