Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.51
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.97
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,18.7
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.34
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
