Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.54
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,18.6
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,18.5
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722712,Hawksworth Crescent,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,18.4
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.65
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722712,Hawksworth Crescent,2023-02-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
