Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.3
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.43
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.32
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.46
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
