Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,19.3
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,19.4
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.81
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.92
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,19.5
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.98
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,26.4
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,22.9
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,22.9
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722712,Hawksworth Crescent,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,31.17
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.25
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
722712,Hawksworth Crescent,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,33.51
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
