Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
722712,Hawksworth Crescent,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,30.71
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
722712,Hawksworth Crescent,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,32.93
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
722712,Hawksworth Crescent,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.8
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722712,Hawksworth Crescent,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,37.44
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.27
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,110.8
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
722712,Hawksworth Crescent,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,39.35
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,164.3
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.53
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.68
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
722712,Hawksworth Crescent,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,38.03
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,113.0
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722712,Hawksworth Crescent,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,36.21
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.88
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,149.8
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,49.5
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
722712,Hawksworth Crescent,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,153.3
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722712,Hawksworth Crescent,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,37.52
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,105.8
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,155.4
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
