Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.72
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722712,Hawksworth Crescent,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,37.2
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722712,Hawksworth Crescent,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,37.11
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,20.07
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,154.4
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
722712,Hawksworth Crescent,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,36.91
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.51
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.5
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
722712,Hawksworth Crescent,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,36.42
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,152.5
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.76
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.6
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,54.62
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
722712,Hawksworth Crescent,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,36.73
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,103.2
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,154.2
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.51
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.45
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
722712,Hawksworth Crescent,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,36.02
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,20.08
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722712,Hawksworth Crescent,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,37.21
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,113.2
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,156.2
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.21
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.7
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
722712,Hawksworth Crescent,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,38.22
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722712,Hawksworth Crescent,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,39.28
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,112.4
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
