Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.01
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
722712,Hawksworth Crescent,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,40.88
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.18
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,170.3
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.14
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.24
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
722712,Hawksworth Crescent,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,43.19
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.72
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,180.0
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.9
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.16
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
722712,Hawksworth Crescent,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,47.28
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.83
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,197.3
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,72.53
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
722712,Hawksworth Crescent,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.11
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,42.61
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,178.4
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.29
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
722712,Hawksworth Crescent,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,39.5
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,111.7
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,165.6
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.85
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.61
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.34
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722712,Hawksworth Crescent,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,40.28
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,168.3
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
722712,Hawksworth Crescent,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,45.06
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,112.8
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,188.8
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.46
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
722712,Hawksworth Crescent,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,47.01
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.36
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,197.0
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.13
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
722712,Hawksworth Crescent,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,43.14
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,181.2
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.2
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
