Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.21
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
722712,Hawksworth Crescent,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,52.57
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,220.6
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.78
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
722712,Hawksworth Crescent,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,54.86
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.86
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,153.6
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,230.4
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.56
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
722712,Hawksworth Crescent,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.91
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,54.53
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,20.42
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,148.5
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,229.3
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.14
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.0
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
722712,Hawksworth Crescent,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.34
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,48.12
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.64
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,202.9
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.23
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,22.8
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.46
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.4
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
722712,Hawksworth Crescent,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.33
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,40.55
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.72
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,171.8
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,22.7
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.99
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
722712,Hawksworth Crescent,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,39.88
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,168.5
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,22.6
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
722712,Hawksworth Crescent,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,40.06
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,105.1
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,168.7
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,22.6
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.5
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
722712,Hawksworth Crescent,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,32.93
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,139.4
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.44
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.0
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
722712,Hawksworth Crescent,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,33.78
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
