Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,22.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
722712,Hawksworth Crescent,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,34.43
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,100.5
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.65
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722712,Hawksworth Crescent,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,40.82
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,118.7
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,171.5
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.0
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
722712,Hawksworth Crescent,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,39.4
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,113.8
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,165.9
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.62
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.87
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.78
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
722712,Hawksworth Crescent,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,31.49
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.59
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,22.2
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.12
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
722712,Hawksworth Crescent,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,29.74
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
722712,Hawksworth Crescent,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,22.06
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,60.5
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.41
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.01
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722712,Hawksworth Crescent,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722712,Hawksworth Crescent,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,31.68
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.19
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
722712,Hawksworth Crescent,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,25.68
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,22.0
