Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722712,Hawksworth Crescent,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.47
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722712,Hawksworth Crescent,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722712,Hawksworth Crescent,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,27.83
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,31.96
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722712,Hawksworth Crescent,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,29.71
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,91.8
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722712,Hawksworth Crescent,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,25.22
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.9
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,30.56
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722712,Hawksworth Crescent,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,29.95
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
722712,Hawksworth Crescent,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
