Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.97
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
722712,Hawksworth Crescent,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,23.9
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722712,Hawksworth Crescent,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,28.01
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,28.83
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,82.1
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.28
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.51
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722712,Hawksworth Crescent,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,30.52
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722712,Hawksworth Crescent,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,29.85
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.16
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722712,Hawksworth Crescent,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,77.5
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722712,Hawksworth Crescent,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,24.44
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722712,Hawksworth Crescent,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.77
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722712,Hawksworth Crescent,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.17
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,24.76
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
