Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
722712,Hawksworth Crescent,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.63
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,24.71
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.71
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
722712,Hawksworth Crescent,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,23.22
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
722712,Hawksworth Crescent,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,27.9
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722712,Hawksworth Crescent,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,24.02
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.7
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.43
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
722712,Hawksworth Crescent,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,33.66
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,88.1
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722712,Hawksworth Crescent,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,32.85
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,13.32
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,29.67
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722712,Hawksworth Crescent,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,27.37
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.3
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.72
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
722712,Hawksworth Crescent,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,28.22
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,84.0
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,120.2
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.84
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
