Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722712,Hawksworth Crescent,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,87.1
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.45
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.75
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
722712,Hawksworth Crescent,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.72
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.38
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.7
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,20.26
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722712,Hawksworth Crescent,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,21.73
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.07
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722712,Hawksworth Crescent,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722712,Hawksworth Crescent,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,28.17
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,25.76
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.73
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,33.47
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,140.3
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
722712,Hawksworth Crescent,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
