Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.36
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,27.37
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722712,Hawksworth Crescent,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,38.26
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.45
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722712,Hawksworth Crescent,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,27.05
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.35
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,23.26
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722712,Hawksworth Crescent,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.43
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,22.48
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.3
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.67
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,22.43
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722712,Hawksworth Crescent,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
