Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722712,Hawksworth Crescent,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,24.18
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,69.7
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
722712,Hawksworth Crescent,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,21.16
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.6
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722712,Hawksworth Crescent,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.57
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,19.8
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,18.79
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722712,Hawksworth Crescent,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,23.78
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.81
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722712,Hawksworth Crescent,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,21.88
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
722712,Hawksworth Crescent,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,32.13
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,98.9
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.39
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.19
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,24.14
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
