Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,30.32
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722712,Hawksworth Crescent,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,25.24
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,77.3
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722712,Hawksworth Crescent,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,26.51
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722712,Hawksworth Crescent,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
722712,Hawksworth Crescent,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,17.92
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722712,Hawksworth Crescent,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,64.0
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.98
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,17.68
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722712,Hawksworth Crescent,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.39
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
