Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722712,Hawksworth Crescent,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,17.65
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
722712,Hawksworth Crescent,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.38
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,17.17
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.03
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.51
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,16.5
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,11.52
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,17.8
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,19.19
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
722712,Hawksworth Crescent,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.71
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722712,Hawksworth Crescent,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,17.79
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722712,Hawksworth Crescent,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
