Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,22.7
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722712,Hawksworth Crescent,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.51
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,22.8
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.65
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,22.92
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.92
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,22.9
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,21.01
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722712,Hawksworth Crescent,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,17.39
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722712,Hawksworth Crescent,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,27.73
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.41
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,79.8
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,27.64
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.3
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.44
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.41
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,23.97
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722712,Hawksworth Crescent,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
