Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,22.2
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
722712,Hawksworth Crescent,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.86
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,26.55
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.85
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,26.24
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.64
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,73.3
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722712,Hawksworth Crescent,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,26.93
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,22.5
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722712,Hawksworth Crescent,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,29.45
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.72
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,124.8
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.29
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,22.6
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.67
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722712,Hawksworth Crescent,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,29.02
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,15.27
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,22.7
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.94
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
722712,Hawksworth Crescent,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,29.63
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.33
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,72.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,transformer,,Temperature,C,22.8
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722712,Hawksworth Crescent,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,31.85
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.37
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,85.6
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.59
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722712,Hawksworth Crescent,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,33.21
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,17.2
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,141.4
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
722712,Hawksworth Crescent,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,32.93
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.28
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,139.8
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
