Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
722712,Hawksworth Crescent,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,35.08
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,147.1
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.02
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
722712,Hawksworth Crescent,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,43.44
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,118.0
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,180.9
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
722712,Hawksworth Crescent,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,41.73
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,174.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,62.61
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
722712,Hawksworth Crescent,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,41.17
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,108.5
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,172.3
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.21
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.17
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
722712,Hawksworth Crescent,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,43.8
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.83
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,182.0
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.37
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
722712,Hawksworth Crescent,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,44.22
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.11
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,122.7
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,183.8
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.4
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.98
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
722712,Hawksworth Crescent,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.55
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,46.37
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.28
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,192.6
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.9
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.13
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
722712,Hawksworth Crescent,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.1
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,45.6
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,22.18
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,133.0
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,190.6
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.08
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.23
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.5
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
722712,Hawksworth Crescent,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,44.44
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,18.21
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,123.6
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,186.1
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.49
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
