Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.59
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
722712,Hawksworth Crescent,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,42.99
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.67
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.3
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.52
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
722712,Hawksworth Crescent,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,41.81
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.49
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.27
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.12
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
722712,Hawksworth Crescent,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.21
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,43.87
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.81
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,183.8
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.26
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
722712,Hawksworth Crescent,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,43.59
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,119.2
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,181.7
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.48
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.77
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.89
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,181.6
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
722712,Hawksworth Crescent,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,42.42
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,117.2
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.44
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.5
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
722712,Hawksworth Crescent,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,43.87
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,182.8
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.82
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
722712,Hawksworth Crescent,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.9
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,43.8
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.05
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,129.3
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,183.2
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.29
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.22
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
722712,Hawksworth Crescent,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,44.91
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.68
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,129.7
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.16
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.07
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,179.3
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
722712,Hawksworth Crescent,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,53.46
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,149.9
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,222.5
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
