Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.23
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,193.6
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
722712,Hawksworth Crescent,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.89
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,51.6
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.74
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,137.4
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,215.0
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.68
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
722712,Hawksworth Crescent,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,49.02
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,21.71
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,131.5
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,204.6
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.6
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,22.9
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.51
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
722712,Hawksworth Crescent,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,48.06
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.79
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,123.4
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,201.7
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.64
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,22.7
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,80.52
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.2
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
722712,Hawksworth Crescent,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,47.08
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.26
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,198.1
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,22.6
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,78.44
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
722712,Hawksworth Crescent,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,46.64
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.97
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,138.3
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,195.6
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,75.98
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
722712,Hawksworth Crescent,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,53.69
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,148.6
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,223.6
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,22.2
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.1
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,193.0
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
722712,Hawksworth Crescent,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,47.34
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.18
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,128.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,197.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.02
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.53
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
722712,Hawksworth Crescent,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,40.45
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,171.2
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.28
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.39
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
722712,Hawksworth Crescent,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,34.88
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.77
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
