Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.88
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722712,Hawksworth Crescent,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722712,Hawksworth Crescent,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,24.6
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.3
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.51
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,26.8
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,72.8
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
722712,Hawksworth Crescent,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,29.58
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.82
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.77
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722712,Hawksworth Crescent,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,34.94
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.22
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.14
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
722712,Hawksworth Crescent,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,28.86
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.14
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.43
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
722712,Hawksworth Crescent,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,26.35
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
722712,Hawksworth Crescent,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722712,Hawksworth Crescent,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,26.74
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.56
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
