Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.38
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
722712,Hawksworth Crescent,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,27.01
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.28
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
722712,Hawksworth Crescent,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,25.91
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.11
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722712,Hawksworth Crescent,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.48
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,25.06
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.7
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.93
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.69
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
722712,Hawksworth Crescent,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,19.03
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.7
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.78
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
722712,Hawksworth Crescent,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,24.86
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,73.2
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.97
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.39
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.99
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722712,Hawksworth Crescent,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.61
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722712,Hawksworth Crescent,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.1
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,20.5
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.87
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722712,Hawksworth Crescent,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,24.39
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.45
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722712,Hawksworth Crescent,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,27.08
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.9
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
