Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722712,Hawksworth Crescent,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,20.1
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,54.28
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
722712,Hawksworth Crescent,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.69
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,29.51
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,20.0
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722712,Hawksworth Crescent,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,35.89
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,151.1
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
722712,Hawksworth Crescent,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,40.57
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,121.8
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,169.7
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,19.9
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722712,Hawksworth Crescent,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.44
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,37.07
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,109.3
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,158.6
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,19.7
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.43
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
722712,Hawksworth Crescent,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,41.1
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.06
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,122.8
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,171.9
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.63
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
722712,Hawksworth Crescent,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,33.88
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,142.5
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
722712,Hawksworth Crescent,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,30.17
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,80.4
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.14
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.54
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722712,Hawksworth Crescent,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,74.8
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.3
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,19.6
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
722712,Hawksworth Crescent,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
