Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
722712,Hawksworth Crescent,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.81
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.1
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.14
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
722712,Hawksworth Crescent,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,18.53
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.2
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,18.8
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.9
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722712,Hawksworth Crescent,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.65
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.48
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.2
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,18.9
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
722712,Hawksworth Crescent,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,23.63
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,12.01
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,76.7
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722712,Hawksworth Crescent,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.02
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,23.21
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,76.8
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,19.0
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722712,Hawksworth Crescent,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,26.9
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,19.1
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722712,Hawksworth Crescent,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.44
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,21.32
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.19
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,19.2
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722712,Hawksworth Crescent,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,20.54
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.02
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722712,Hawksworth Crescent,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
