Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,20.2
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722712,Hawksworth Crescent,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.45
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,18.59
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,20.3
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722712,Hawksworth Crescent,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.71
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,65.7
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,20.4
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722712,Hawksworth Crescent,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,19.09
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,20.6
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722712,Hawksworth Crescent,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.27
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,18.7
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.25
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,20.7
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,19.17
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,12.9
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.51
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,19.8
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,11.84
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.22
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,20.8
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722712,Hawksworth Crescent,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.23
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722712,Hawksworth Crescent,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,19.41
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,11.67
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,62.0
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,20.9
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722712,Hawksworth Crescent,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,19.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,11.39
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
