Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,21.0
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722712,Hawksworth Crescent,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.67
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,18.86
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,12.05
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,62.9
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,21.1
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.09
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
722712,Hawksworth Crescent,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.24
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,19.74
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,64.4
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,21.2
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722712,Hawksworth Crescent,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,20.16
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.06
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.47
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,20.25
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,64.9
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,21.3
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722712,Hawksworth Crescent,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.57
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,18.97
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,61.6
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722712,Hawksworth Crescent,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,19.4
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.64
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,19.87
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,61.9
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722712,Hawksworth Crescent,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.92
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,20.96
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,67.0
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
722712,Hawksworth Crescent,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.35
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.6
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,19.66
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.4
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.54
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
