Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.79
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,20.22
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722712,Hawksworth Crescent,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,20.13
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,63.1
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.8
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722712,Hawksworth Crescent,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.7
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,20.46
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,66.2
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,22.2
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
722712,Hawksworth Crescent,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.06
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,13.18
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722712,Hawksworth Crescent,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.84
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,20.11
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,12.83
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,62.7
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,0.9
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722712,Hawksworth Crescent,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.76
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.31
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,20.39
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.0
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722712,Hawksworth Crescent,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.22
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,21.49
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,67.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.97
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,24.11
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.7
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.24
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,22.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.54
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,23.32
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
