Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
722712,Hawksworth Crescent,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,24.75
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.26
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,68.6
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
722712,Hawksworth Crescent,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.42
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,24.94
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,70.2
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.57
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
722712,Hawksworth Crescent,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.33
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,24.69
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.4
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722712,Hawksworth Crescent,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.91
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,25.23
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.72
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,108.1
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.11
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
722712,Hawksworth Crescent,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.53
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,26.53
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.92
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.1
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
722712,Hawksworth Crescent,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-5.2
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,27.93
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.2
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722712,Hawksworth Crescent,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.66
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,32.13
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,93.2
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.0
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
722712,Hawksworth Crescent,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.35
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.72
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,39.59
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,17.98
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,109.0
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,165.4
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.12
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.09
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
722712,Hawksworth Crescent,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.95
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,37.46
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.2
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,101.6
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.9
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.74
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
