Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.51
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.01
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,134.9
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
722712,Hawksworth Crescent,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.62
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,33.62
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,18.44
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,93.6
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.9
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.26
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722712,Hawksworth Crescent,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.63
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,34.51
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,144.9
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.19
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.31
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
722712,Hawksworth Crescent,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,37.46
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.73
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,157.6
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.29
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.1
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.11
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,23.9
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.73
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
722712,Hawksworth Crescent,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,39.72
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,97.2
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,166.3
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.06
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.6
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,62.29
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
722712,Hawksworth Crescent,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.31
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.95
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,37.84
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.19
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,103.9
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,159.4
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
722712,Hawksworth Crescent,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.29
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,37.85
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.41
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,108.6
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,158.1
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,23.8
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.6
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.35
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
722712,Hawksworth Crescent,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.13
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,40.59
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.99
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,117.0
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,169.3
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.84
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.13
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,23.7
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.8
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
722712,Hawksworth Crescent,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,42.71
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.35
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,126.4
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,177.9
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.01
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,23.6
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.9
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
722712,Hawksworth Crescent,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,43.48
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.27
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,128.9
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,182.1
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.94
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
