Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,23.5
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,69.43
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
722712,Hawksworth Crescent,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.19
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,40.07
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.39
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,116.9
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,168.1
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.17
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.13
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.8
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
722712,Hawksworth Crescent,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,41.76
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,21.42
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,112.7
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,175.2
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.74
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.08
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,23.4
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.14
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
722712,Hawksworth Crescent,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,42.08
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.85
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,120.8
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,177.3
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,23.3
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.72
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.01
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
722712,Hawksworth Crescent,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.34
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,42.97
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.16
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,180.2
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.06
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,23.2
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.31
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.32
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
722712,Hawksworth Crescent,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.09
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,39.58
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.81
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,113.4
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,166.2
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.08
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
722712,Hawksworth Crescent,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.28
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,38.9
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.57
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,103.7
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,164.0
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,23.1
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.92
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
722712,Hawksworth Crescent,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.77
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,42.75
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.91
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,110.1
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,178.5
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,23.0
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.33
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
722712,Hawksworth Crescent,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,45.1
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.27
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,122.3
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,188.7
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.22
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,22.9
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.68
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.29
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
722712,Hawksworth Crescent,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,49.43
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,23.76
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,142.9
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,206.2
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.9
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.16
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,22.7
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
