Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,73.8
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,184.9
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
722712,Hawksworth Crescent,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,50.84
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,26.54
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,154.8
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,212.1
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.17
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.07
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.8
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,22.6
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.11
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.84
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
722712,Hawksworth Crescent,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,52.64
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,22.76
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,159.6
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,220.2
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,22.4
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.17
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,194.9
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.3
722712,Hawksworth Crescent,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,58.62
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,19.39
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,167.5
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,244.6
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.13
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.1
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,22.3
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,84.54
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,203.1
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
722712,Hawksworth Crescent,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,55.48
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.55
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,157.4
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,232.3
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.04
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.6
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,22.1
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.6
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
722712,Hawksworth Crescent,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,44.72
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,125.3
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,188.6
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.03
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.05
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,22.0
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.94
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722712,Hawksworth Crescent,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,39.82
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,107.6
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,168.4
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.82
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.1
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.02
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.6
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.4
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.08
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
722712,Hawksworth Crescent,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,30.95
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,81.6
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.69
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,21.9
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.52
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
722712,Hawksworth Crescent,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,25.99
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,64.6
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.19
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.3
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
722712,Hawksworth Crescent,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,33.75
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.72
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,142.0
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.15
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.7
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,21.8
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
