Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.46
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
722712,Hawksworth Crescent,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,35.08
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,91.6
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.12
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.0
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,21.7
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.25
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
722712,Hawksworth Crescent,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,36.47
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,102.1
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.6
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.02
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,21.6
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
722712,Hawksworth Crescent,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,34.99
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,100.7
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,146.3
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.91
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.06
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
722712,Hawksworth Crescent,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,28.36
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,80.1
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.8
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.99
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.32
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722712,Hawksworth Crescent,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,29.14
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,84.1
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.33
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722712,Hawksworth Crescent,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,35.85
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,113.9
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,149.6
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.01
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.2
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.4
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.84
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722712,Hawksworth Crescent,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,33.9
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,110.0
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.1
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.05
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.03
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.5
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.69
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722712,Hawksworth Crescent,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,31.84
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,97.7
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.9
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.18
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.9
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,21.5
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722712,Hawksworth Crescent,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,38.79
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.73
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,122.6
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,163.2
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.01
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.09
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,1.4
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,0.5
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,21.4
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722712,Hawksworth Crescent,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
